Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.12
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.42
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.1
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
333049,Cornwood Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.61
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.5
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.39
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
333049,Cornwood Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.64
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.45
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.2
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.09
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
333049,Cornwood Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.73
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.55
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.1
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.5
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.69
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
333049,Cornwood Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.53
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
333049,Cornwood Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.77
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.2
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
333049,Cornwood Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.04
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.9
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
333049,Cornwood Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.18
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.9
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.95
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
333049,Cornwood Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.56
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
333049,Cornwood Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.38
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.22
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
333049,Cornwood Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.69
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.4
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.61
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
333049,Cornwood Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.03
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
