Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.1
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.78
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
333049,Cornwood Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.92
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
333049,Cornwood Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
333049,Cornwood Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.58
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
333049,Cornwood Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.23
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.53
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
333049,Cornwood Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.32
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
333049,Cornwood Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.6
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.79
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
333049,Cornwood Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.38
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,31.7
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.88
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
333049,Cornwood Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.36
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.2
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.55
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
333049,Cornwood Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.86
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.46
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
333049,Cornwood Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.28
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
333049,Cornwood Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.48
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.3
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
