Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.01
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.32
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.7
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.54
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
333049,Cornwood Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
333049,Cornwood Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333049,Cornwood Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
333049,Cornwood Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
333049,Cornwood Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
333049,Cornwood Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.02
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.52
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
333049,Cornwood Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.89
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.6
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.74
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
