Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.12
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.08
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.23
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.43
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.75
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.12
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.18
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.21
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.54
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.35
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.91
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.61
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.95
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.86
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.88
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.4
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.7
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.52
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.71
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.04
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.1
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.42
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.55
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.07
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.97
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.93
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,29.7
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.94
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.66
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.0
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
