Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.22
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,75.1
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.05
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.03
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.52
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.41
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.65
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.43
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.47
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.56
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.69
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.8
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.99
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.36
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.94
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.83
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.9
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.86
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,73.8
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.68
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.09
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.95
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.32
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
