Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.53
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.77
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.07
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.16
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.58
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.7
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.13
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.38
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
333049,Cornwood Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
