Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.68
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,72.2
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
333049,Cornwood Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
333049,Cornwood Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333049,Cornwood Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
333049,Cornwood Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
333049,Cornwood Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
333049,Cornwood Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
