Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
333049,Cornwood Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,29.7
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
