Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
333049,Cornwood Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333049,Cornwood Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
333049,Cornwood Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
333049,Cornwood Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
