Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
333049,Cornwood Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
333049,Cornwood Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
333049,Cornwood Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
333049,Cornwood Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
333049,Cornwood Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
333049,Cornwood Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
333049,Cornwood Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,31.7
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333049,Cornwood Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
333049,Cornwood Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,31.9
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333049,Cornwood Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
