Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
333049,Cornwood Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
333049,Cornwood Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333049,Cornwood Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
333049,Cornwood Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
