Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
333049,Cornwood Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333049,Cornwood Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
333049,Cornwood Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
333049,Cornwood Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
333049,Cornwood Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
333049,Cornwood Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
333049,Cornwood Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
333049,Cornwood Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.34
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
333049,Cornwood Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
333049,Cornwood Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
