Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
333049,Cornwood Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
333049,Cornwood Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
333049,Cornwood Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
333049,Cornwood Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
333049,Cornwood Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
333049,Cornwood Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
333049,Cornwood Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
333049,Cornwood Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.35
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.4
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
333049,Cornwood Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
333049,Cornwood Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
333049,Cornwood Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
