Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.58
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
333049,Cornwood Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
333049,Cornwood Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
333049,Cornwood Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.03
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
333049,Cornwood Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
333049,Cornwood Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.14
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.1
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
333049,Cornwood Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
333049,Cornwood Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
333049,Cornwood Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
333049,Cornwood Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.11
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.23
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
333049,Cornwood Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
333049,Cornwood Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.15
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.05
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.88
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.06
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
333049,Cornwood Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.42
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.25
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
