Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.3
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.43
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
333049,Cornwood Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.86
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.17
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.96
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
333049,Cornwood Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.83
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
333049,Cornwood Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.55
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
333049,Cornwood Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.47
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.04
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
333049,Cornwood Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.56
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
333049,Cornwood Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.41
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
333049,Cornwood Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.03
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
333049,Cornwood Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.64
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.11
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.97
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.42
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.92
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.46
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
