Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.91
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.05
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.48
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.5
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.55
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.86
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.92
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.59
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.27
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.48
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.61
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.29
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.84
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.77
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.31
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.08
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.18
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.42
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.1
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.81
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.1
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.08
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.59
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.99
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.38
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.5
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.9
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.1
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.33
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.01
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.2
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.87
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.18
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.09
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.14
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.22
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.89
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.82
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.81
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,30.3
