Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.46
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.86
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.93
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.8
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.79
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.95
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.99
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.69
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.97
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.28
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.79
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.03
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.83
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.75
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.81
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.47
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.9
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.86
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.77
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.93
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.94
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.23
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.15
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.12
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.26
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.67
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.8
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.69
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.26
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.02
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.22
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.43
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.16
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.79
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.89
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.54
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.92
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.76
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.69
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.23
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.64
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.79
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.81
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.27
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.95
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.92
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.25
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.9
