Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.61
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.6
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.35
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.79
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.91
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.01
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.6
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.22
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.32
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.98
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.84
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.95
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.49
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.17
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.15
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.04
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.48
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.93
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.19
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.15
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.53
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.22
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.38
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.24
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.33
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.05
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.18
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.64
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.89
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.01
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.98
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.93
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.94
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.85
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
