Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.24
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.05
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.38
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.5
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.47
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.61
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333049,Cornwood Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
333049,Cornwood Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
333049,Cornwood Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
