Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
333049,Cornwood Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
333049,Cornwood Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
333049,Cornwood Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
333049,Cornwood Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.35
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
333049,Cornwood Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.63
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
333049,Cornwood Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.51
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
333049,Cornwood Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.56
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.7
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
333049,Cornwood Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
333049,Cornwood Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
