Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
333049,Cornwood Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
