Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,31.7
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
333049,Cornwood Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,31.9
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
333049,Cornwood Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
333049,Cornwood Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
333049,Cornwood Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
333049,Cornwood Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
333049,Cornwood Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
