Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333049,Cornwood Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333049,Cornwood Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
333049,Cornwood Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
333049,Cornwood Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
333049,Cornwood Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
333049,Cornwood Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.39
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
333049,Cornwood Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
333049,Cornwood Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
333049,Cornwood Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
