Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
333049,Cornwood Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
333049,Cornwood Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.14
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
333049,Cornwood Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
333049,Cornwood Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
333049,Cornwood Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.73
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
333049,Cornwood Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
333049,Cornwood Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
333049,Cornwood Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.73
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.3
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
333049,Cornwood Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
333049,Cornwood Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
