Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
333049,Cornwood Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
333049,Cornwood Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
333049,Cornwood Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
333049,Cornwood Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
333049,Cornwood Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
333049,Cornwood Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
333049,Cornwood Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.49
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
333049,Cornwood Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.79
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.96
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
333049,Cornwood Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
333049,Cornwood Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
333049,Cornwood Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
333049,Cornwood Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.97
