Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
333049,Cornwood Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.57
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.5
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.33
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
333049,Cornwood Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.9
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
333049,Cornwood Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,31.7
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
333049,Cornwood Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
333049,Cornwood Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.61
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
333049,Cornwood Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.13
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.21
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
333049,Cornwood Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.39
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.8
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.03
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.09
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.8
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
333049,Cornwood Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.57
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.96
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.64
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
333049,Cornwood Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.04
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
333049,Cornwood Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.23
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
333049,Cornwood Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.3
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.83
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
