Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
333049,Cornwood Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.93
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
333049,Cornwood Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.49
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.48
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.1
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
333049,Cornwood Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
333049,Cornwood Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.35
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.65
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
333049,Cornwood Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.09
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.2
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.21
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
333049,Cornwood Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.01
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.8
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.98
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
333049,Cornwood Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.32
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
333049,Cornwood Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.74
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
333049,Cornwood Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.01
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
333049,Cornwood Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
333049,Cornwood Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.22
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
