Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,28.8
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.78
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.48
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,28.8
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.02
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,28.8
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.0
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,28.7
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.15
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.48
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.23
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.5
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.49
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.19
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.4
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.87
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.52
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.01
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.93
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.55
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.48
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.22
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.99
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.89
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.47
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.53
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.71
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.6
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.17
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.76
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.83
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.47
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.66
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.37
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.66
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
