Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.52
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.44
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.42
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.53
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.92
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.49
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.96
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.31
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.03
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.1
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.94
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.35
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.56
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.41
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.11
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.48
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.65
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.13
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.71
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.29
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.11
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.44
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.2
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.7
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.77
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.11
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.3
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.89
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.88
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.46
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.58
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.21
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.9
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.55
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.84
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.78
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.73
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.32
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.23
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.25
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.86
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.01
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.02
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.45
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.91
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.68
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.56
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.96
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.75
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.61
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.0
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.26
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.85
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.54
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.18
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
