Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.99
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.83
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.76
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.39
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.23
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.9
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.26
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.48
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.79
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.36
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.17
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.47
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.76
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.56
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.61
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.35
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.89
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.85
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.6
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.47
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.79
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.42
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.98
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.34
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.83
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.37
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.83
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,28.7
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.55
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.18
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.73
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.76
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,28.7
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.6
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.99
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.16
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,28.8
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.84
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.62
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.38
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,28.8
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.6
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.99
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.79
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.18
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
