Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.24
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.17
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.34
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.6
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.23
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.57
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.26
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.81
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,81.9
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.03
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.19
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.65
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.54
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
333049,Cornwood Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
