Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
333049,Cornwood Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333049,Cornwood Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
333049,Cornwood Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.74
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
333049,Cornwood Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
333049,Cornwood Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
333049,Cornwood Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
333049,Cornwood Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
333049,Cornwood Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
333049,Cornwood Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
