Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
333049,Cornwood Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
333049,Cornwood Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333049,Cornwood Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
333049,Cornwood Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,29.7
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
