Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
333049,Cornwood Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333049,Cornwood Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
333049,Cornwood Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
333049,Cornwood Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
333049,Cornwood Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
