Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,31.7
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
333049,Cornwood Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
333049,Cornwood Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,31.9
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
333049,Cornwood Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
333049,Cornwood Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333049,Cornwood Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333049,Cornwood Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333049,Cornwood Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
