Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
333049,Cornwood Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333049,Cornwood Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333049,Cornwood Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333049,Cornwood Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
333049,Cornwood Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
333049,Cornwood Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
