Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
333049,Cornwood Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
333049,Cornwood Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333049,Cornwood Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
333049,Cornwood Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
333049,Cornwood Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
333049,Cornwood Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
333049,Cornwood Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
333049,Cornwood Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.8
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
333049,Cornwood Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.49
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.64
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
333049,Cornwood Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.49
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.6
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
333049,Cornwood Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
