Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
333049,Cornwood Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
333049,Cornwood Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
333049,Cornwood Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
333049,Cornwood Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
333049,Cornwood Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
333049,Cornwood Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.84
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.19
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.51
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
333049,Cornwood Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
333049,Cornwood Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.23
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
333049,Cornwood Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.35
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.58
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.5
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
333049,Cornwood Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.1
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.14
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.88
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
333049,Cornwood Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.47
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.6
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
333049,Cornwood Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
