Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
333049,Cornwood Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.35
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.57
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
333049,Cornwood Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.59
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
333049,Cornwood Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
333049,Cornwood Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.18
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
333049,Cornwood Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
333049,Cornwood Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.04
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.6
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.08
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
333049,Cornwood Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
333049,Cornwood Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.74
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.4
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.14
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.2
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.93
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
333049,Cornwood Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.39
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
333049,Cornwood Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.18
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.82
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
333049,Cornwood Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.28
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.94
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
333049,Cornwood Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
