Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.33
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.97
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
333049,Cornwood Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.08
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.43
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.32
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
333049,Cornwood Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.3
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.02
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.91
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
333049,Cornwood Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.26
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.4
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.36
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.8
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
333049,Cornwood Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
333049,Cornwood Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.63
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.36
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.96
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.81
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.19
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.56
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.24
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.61
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.87
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.28
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.09
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.51
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
