Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.85
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.09
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.85
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.27
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.96
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.49
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.51
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.6
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.51
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.65
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.76
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.33
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.06
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.31
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.76
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.89
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.96
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.91
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.67
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.07
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.01
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.61
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.07
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.3
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.6
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.83
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.31
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.07
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.24
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.66
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.62
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.05
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.07
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.97
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.97
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.86
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.1
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.02
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.84
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.94
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.93
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.02
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.84
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.8
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.23
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.82
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
