Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.86
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.28
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.43
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.38
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.44
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.42
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.19
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.56
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.93
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.49
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.1
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.28
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.09
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.28
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.21
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.2
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.86
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.53
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.61
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.4
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.36
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.8
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.19
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.39
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.02
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.53
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.1
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.7
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.59
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.34
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.2
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.28
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.16
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.14
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.59
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.58
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.68
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.7
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.23
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.0
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.88
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.4
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.59
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.52
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
