Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.18
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.19
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.99
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.68
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.37
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.97
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.58
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.16
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.51
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.87
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.89
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.43
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.07
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.35
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.7
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.27
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.11
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.66
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.89
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.69
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.58
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.84
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.39
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.21
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.01
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
