Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
333049,Cornwood Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333049,Cornwood Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
