Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
333049,Cornwood Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
333049,Cornwood Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
333049,Cornwood Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
333049,Cornwood Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
333049,Cornwood Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.66
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
333049,Cornwood Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
333049,Cornwood Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
333049,Cornwood Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
333049,Cornwood Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
