Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,29.7
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
