Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
333049,Cornwood Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
333049,Cornwood Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
333049,Cornwood Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
