Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,31.7
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
333049,Cornwood Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333049,Cornwood Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,31.9
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333049,Cornwood Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.71
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
333049,Cornwood Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.18
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
333049,Cornwood Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
333049,Cornwood Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
