Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
333049,Cornwood Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
333049,Cornwood Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.39
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
333049,Cornwood Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
333049,Cornwood Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
333049,Cornwood Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
333049,Cornwood Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
333049,Cornwood Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
333049,Cornwood Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
333049,Cornwood Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
333049,Cornwood Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
