Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
333049,Cornwood Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.18
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
333049,Cornwood Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
333049,Cornwood Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
333049,Cornwood Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.12
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
333049,Cornwood Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
333049,Cornwood Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
333049,Cornwood Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.01
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.6
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.24
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
333049,Cornwood Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.29
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.3
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.08
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.04
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,164.2
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
333049,Cornwood Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.32
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.94
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
333049,Cornwood Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.98
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.62
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
333049,Cornwood Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.48
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.5
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.48
