Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
333049,Cornwood Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.73
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.82
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.02
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.29
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.97
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
333049,Cornwood Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.58
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.21
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
333049,Cornwood Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.41
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
333049,Cornwood Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.3
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.93
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
333049,Cornwood Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.39
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.9
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.5
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.02
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
333049,Cornwood Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.34
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.6
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.4
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.63
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
333049,Cornwood Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.62
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.8
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.25
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
333049,Cornwood Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.82
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.2
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.34
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.83
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
333049,Cornwood Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.44
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,111.8
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,142.7
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.78
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.13
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,31.7
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.74
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.46
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
333049,Cornwood Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.1
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.01
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.76
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.61
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
333049,Cornwood Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.93
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.4
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.52
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.87
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
333049,Cornwood Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.29
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
