Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.43
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.79
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.65
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
333049,Cornwood Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.39
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.84
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.8
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
333049,Cornwood Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.05
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.13
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
333049,Cornwood Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.04
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
333049,Cornwood Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.67
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
333049,Cornwood Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.77
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
333049,Cornwood Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.4
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.64
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.5
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,127.5
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,29.7
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.32
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
333049,Cornwood Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.57
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.21
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.1
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
333049,Cornwood Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.54
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.81
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
333049,Cornwood Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.84
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.82
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
333049,Cornwood Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.79
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.96
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
