Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.54
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.01
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
333049,Cornwood Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.6
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.87
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.35
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
333049,Cornwood Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.34
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.37
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.47
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.79
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.99
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.83
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.02
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.7
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.24
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.43
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.09
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.65
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.85
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.25
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.76
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.19
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.39
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.22
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.04
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.76
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.97
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.38
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.7
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.59
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.74
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.65
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.19
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.75
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.87
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.61
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.61
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.55
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.95
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.53
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.69
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.6
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.14
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
