Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.29
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.6
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.04
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.73
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.93
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.21
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.21
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.78
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.58
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.1
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.28
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.28
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.56
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.13
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.16
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.55
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.62
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.76
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.29
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.4
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.64
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.06
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.97
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.59
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.45
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.62
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.27
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.48
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.74
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.15
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.83
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.04
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.43
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.45
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.88
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.16
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.19
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.37
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.88
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.02
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.72
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.58
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.01
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.42
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.5
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.41
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.56
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.16
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.93
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.26
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.39
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.34
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.31
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.11
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.41
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.16
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.85
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.82
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.31
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.22
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.96
