Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.08
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.9
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.0
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.03
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.82
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.18
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.66
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.91
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.46
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.06
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.19
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.14
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.77
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.61
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.45
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.15
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.12
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.63
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.43
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.75
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.53
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.12
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.2
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.44
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.24
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.57
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.18
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.48
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.49
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.51
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.89
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.2
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.5
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.14
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.55
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.31
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.99
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.59
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.16
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.08
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
