Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.63
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.71
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.42
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.78
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.62
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.35
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.27
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.29
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
333049,Cornwood Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
