Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
333049,Cornwood Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
333049,Cornwood Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
333049,Cornwood Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
333049,Cornwood Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
333049,Cornwood Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
333049,Cornwood Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
333049,Cornwood Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333049,Cornwood Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
333049,Cornwood Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
