Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
333049,Cornwood Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
333049,Cornwood Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,29.7
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
