Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
333049,Cornwood Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
