Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,31.7
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
333049,Cornwood Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,31.9
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
333049,Cornwood Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
333049,Cornwood Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
333049,Cornwood Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
333049,Cornwood Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
