Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.89
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
333049,Cornwood Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.76
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
333049,Cornwood Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.36
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
333049,Cornwood Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.59
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
333049,Cornwood Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.25
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
333049,Cornwood Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
333049,Cornwood Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
333049,Cornwood Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.72
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
333049,Cornwood Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.49
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
