Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
333049,Cornwood Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.23
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
333049,Cornwood Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.7
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.98
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
333049,Cornwood Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.08
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.68
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333049,Cornwood Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.15
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.67
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.6
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
333049,Cornwood Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.44
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
333049,Cornwood Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.31
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
333049,Cornwood Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.45
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.34
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
333049,Cornwood Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.58
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.19
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.2
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.06
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
333049,Cornwood Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.46
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.7
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.98
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
333049,Cornwood Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
333049,Cornwood Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
333049,Cornwood Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
