Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
333049,Cornwood Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
333049,Cornwood Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.99
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.6
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.48
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
333049,Cornwood Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.5
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
333049,Cornwood Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.84
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.49
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.5
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.31
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
333049,Cornwood Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.33
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
333049,Cornwood Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.83
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
333049,Cornwood Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.54
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
333049,Cornwood Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.58
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.33
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.71
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
333049,Cornwood Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.14
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.61
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.95
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.2
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
333049,Cornwood Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
333049,Cornwood Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
