Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
333049,Cornwood Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
333049,Cornwood Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.56
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.49
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
333049,Cornwood Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.17
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.71
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.09
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
333049,Cornwood Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.01
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
333049,Cornwood Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.05
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
333049,Cornwood Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.23
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.32
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.63
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.71
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
333049,Cornwood Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.05
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.01
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
333049,Cornwood Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
333049,Cornwood Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
333049,Cornwood Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.13
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.19
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
333049,Cornwood Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.54
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
333049,Cornwood Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
